Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.64
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.73
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.57
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.98
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.09
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,82.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,71.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531960,Maesyrhiw. Cwmbran,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.53
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,112.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.61
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
