Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,82.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.73
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.97
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,83.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.88
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
531960,Maesyrhiw. Cwmbran,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
531960,Maesyrhiw. Cwmbran,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
