Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.62
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,83.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
531960,Maesyrhiw. Cwmbran,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,60.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
