Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531960,Maesyrhiw. Cwmbran,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.81
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.87
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.89
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
