Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.44
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531960,Maesyrhiw. Cwmbran,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
