Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
