Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531960,Maesyrhiw. Cwmbran,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.28
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.27
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531960,Maesyrhiw. Cwmbran,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
