Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.91
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.26
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
