Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.85
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,72.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,74.4
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531960,Maesyrhiw. Cwmbran,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
