Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,68.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.15
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531960,Maesyrhiw. Cwmbran,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.75
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
531960,Maesyrhiw. Cwmbran,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
