Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531960,Maesyrhiw. Cwmbran,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
