Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,16.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
