Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
531960,Maesyrhiw. Cwmbran,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
