Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531960,Maesyrhiw. Cwmbran,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
