Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531960,Maesyrhiw. Cwmbran,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
